Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.7
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
521887,Lancoed Winch Wen,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.82
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.82
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.23
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.59
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.09
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
521887,Lancoed Winch Wen,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.92
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.9
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.41
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.79
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.5
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.65
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.81
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.87
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.55
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
521887,Lancoed Winch Wen,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.55
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.17
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.97
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.55
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
521887,Lancoed Winch Wen,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.33
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.22
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.68
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.94
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.9
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.19
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.17
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.41
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
521887,Lancoed Winch Wen,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.54
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.74
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.89
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.95
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.64
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.96
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
521887,Lancoed Winch Wen,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.19
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.4
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.77
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.64
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.92
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.36
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
521887,Lancoed Winch Wen,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.45
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.14
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.69
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.44
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.49
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.75
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.29
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.79
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.48
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.38
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
