Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.76
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.94
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
521887,Lancoed Winch Wen,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.58
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.34
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.78
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.02
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.5
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
521887,Lancoed Winch Wen,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.84
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.85
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.26
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.62
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.68
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.98
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.56
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.42
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
521887,Lancoed Winch Wen,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.29
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.91
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.07
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.51
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
521887,Lancoed Winch Wen,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.83
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.83
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.56
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.8
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.91
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.8
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.84
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.79
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.37
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
521887,Lancoed Winch Wen,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.08
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.6
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.89
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.77
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
521887,Lancoed Winch Wen,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.69
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.45
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.54
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.93
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.97
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
521887,Lancoed Winch Wen,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.4
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.79
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.96
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.11
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.36
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.58
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
