Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.64
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.64
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.33
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.97
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.69
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.05
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
521887,Lancoed Winch Wen,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.01
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.45
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.65
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.68
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.72
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.59
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.69
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.5
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
521887,Lancoed Winch Wen,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.87
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.25
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.62
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.12
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.8
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.3
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.12
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.52
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
521887,Lancoed Winch Wen,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.4
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.31
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.14
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.04
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.21
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.58
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.38
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.32
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
521887,Lancoed Winch Wen,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.21
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.36
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.65
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.02
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.77
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
521887,Lancoed Winch Wen,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.47
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.59
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.24
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.94
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.59
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.12
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.51
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.59
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.05
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
521887,Lancoed Winch Wen,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.91
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.06
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.9
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.37
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.54
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.19
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.4
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.61
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.17
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
521887,Lancoed Winch Wen,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.7
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.99
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.33
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.11
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.76
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.8
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.82
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.58
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.3
