Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.13
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
521887,Lancoed Winch Wen,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.53
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.26
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.1
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.03
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.03
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,142.4
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.79
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.1
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.88
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
521887,Lancoed Winch Wen,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.71
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.39
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.36
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.1
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.73
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,26.9
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
521887,Lancoed Winch Wen,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.71
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.83
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.13
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.06
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,26.8
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
521887,Lancoed Winch Wen,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.91
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.55
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.5
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.04
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.48
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,26.7
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.92
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
521887,Lancoed Winch Wen,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.34
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.21
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.19
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,26.5
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
521887,Lancoed Winch Wen,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.06
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.32
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.81
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.36
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.52
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,26.4
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
521887,Lancoed Winch Wen,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.43
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.63
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.62
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.1
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.0
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,26.3
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.21
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.87
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
521887,Lancoed Winch Wen,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.65
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.69
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.13
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.98
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.52
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
