Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.2
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
521887,Lancoed Winch Wen,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.11
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.25
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.09
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.5
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.8
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.23
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.35
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.0
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.29
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
521887,Lancoed Winch Wen,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.31
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.13
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.37
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.63
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.0
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.58
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
521887,Lancoed Winch Wen,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.63
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.08
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.68
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.8
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.14
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.86
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.18
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,25.9
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.2
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
521887,Lancoed Winch Wen,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.63
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.85
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.73
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.5
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.33
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.91
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,25.9
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
521887,Lancoed Winch Wen,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.37
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.82
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.04
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.5
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.5
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.62
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.59
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,25.9
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.96
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
521887,Lancoed Winch Wen,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.51
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.78
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.46
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.6
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.04
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.24
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.22
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,25.8
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.5
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.06
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
521887,Lancoed Winch Wen,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.34
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.14
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.37
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.97
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.4
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.55
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,25.8
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.51
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
521887,Lancoed Winch Wen,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.77
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.23
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.47
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.3
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.97
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
