Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,25.8
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.27
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
521887,Lancoed Winch Wen,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.47
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.32
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.23
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.13
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.45
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,25.9
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.57
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
521887,Lancoed Winch Wen,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.9
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.59
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.61
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.8
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,115.4
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.3
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.04
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.89
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,25.9
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.88
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.53
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.21
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
521887,Lancoed Winch Wen,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.34
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.66
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.49
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.76
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.9
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,25.9
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
521887,Lancoed Winch Wen,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.32
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.74
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.97
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.7
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,26.0
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.24
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
521887,Lancoed Winch Wen,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.95
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.09
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.28
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.9
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,26.1
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.18
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
521887,Lancoed Winch Wen,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.19
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.34
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,26.1
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.62
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.57
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,26.2
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
521887,Lancoed Winch Wen,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.14
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.58
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.53
