Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.18
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,26.3
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.98
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.46
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.47
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,26.4
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.68
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.58
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.33
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,26.5
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.6
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.74
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.86
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.4
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,26.6
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.38
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.62
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.2
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,26.7
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.99
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,26.8
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.26
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.73
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.63
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.01
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,26.9
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.46
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.21
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.72
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.12
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,27.1
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
