Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.84
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.6
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,27.2
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.53
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,27.4
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
521887,Lancoed Winch Wen,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.76
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.36
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.91
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.9
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.0
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.85
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.01
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.0
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.02
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.59
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.55
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.53
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.88
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.32
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.56
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
