Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.34
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.81
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.68
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.87
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.82
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
521887,Lancoed Winch Wen,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.49
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.7
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.78
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
521887,Lancoed Winch Wen,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.36
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.46
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.76
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.23
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.12
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.78
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.95
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.27
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.28
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
521887,Lancoed Winch Wen,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.26
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.59
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.61
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.83
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.11
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.44
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.26
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.11
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
