Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.17
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
521887,Lancoed Winch Wen,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.01
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.78
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.16
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.9
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.03
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.53
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.12
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.12
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.79
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.45
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.97
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.4
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.54
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.69
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.11
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
521887,Lancoed Winch Wen,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.72
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.8
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.3
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
521887,Lancoed Winch Wen,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.31
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.28
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.61
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.47
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.55
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
521887,Lancoed Winch Wen,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.34
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.54
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
