Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.59
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.31
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.35
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.88
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.03
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
521887,Lancoed Winch Wen,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.73
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.01
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.7
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.3
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
521887,Lancoed Winch Wen,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.88
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.5
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.56
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.72
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.64
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
521887,Lancoed Winch Wen,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.74
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.75
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.64
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.6
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.61
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
521887,Lancoed Winch Wen,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.15
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.87
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.55
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.34
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.72
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
521887,Lancoed Winch Wen,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.12
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.04
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.15
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.98
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.05
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,33.2
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.15
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
521887,Lancoed Winch Wen,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.03
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.16
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.06
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.0
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.48
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.18
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.24
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.45
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
