Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
521887,Lancoed Winch Wen,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.85
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.68
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.97
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.01
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.31
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
521887,Lancoed Winch Wen,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.51
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.32
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.94
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.14
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.29
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
521887,Lancoed Winch Wen,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.21
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.43
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.5
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.25
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.63
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,33.4
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
521887,Lancoed Winch Wen,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.71
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.39
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.46
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.75
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.34
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
521887,Lancoed Winch Wen,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.46
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.19
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.34
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.8
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.9
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,132.7
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.32
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.52
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.61
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
521887,Lancoed Winch Wen,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.1
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.29
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.55
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,129.3
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.06
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.04
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.67
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
521887,Lancoed Winch Wen,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.33
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.56
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.78
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.92
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.29
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
521887,Lancoed Winch Wen,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.64
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.99
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.85
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.5
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.4
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
