Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.45
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
521887,Lancoed Winch Wen,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.83
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.85
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.99
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.68
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.84
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.78
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
521887,Lancoed Winch Wen,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.48
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.29
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.25
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.51
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.59
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.78
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
521887,Lancoed Winch Wen,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.4
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.97
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.61
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.1
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.8
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.2
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.94
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.27
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.32
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.14
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
521887,Lancoed Winch Wen,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.61
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.4
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.91
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.3
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.14
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.97
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.43
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.55
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.82
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
521887,Lancoed Winch Wen,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.71
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.88
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.95
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.0
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.25
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.92
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.43
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.91
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.86
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
521887,Lancoed Winch Wen,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.34
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.67
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.26
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.8
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.7
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.64
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.43
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.33
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.73
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.22
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.55
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
521887,Lancoed Winch Wen,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.85
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.42
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.37
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.79
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.41
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.12
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
521887,Lancoed Winch Wen,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.47
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.09
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.87
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.55
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.55
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
