Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.38
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
521887,Lancoed Winch Wen,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.47
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.86
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.98
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.55
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.99
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.36
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.44
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
521887,Lancoed Winch Wen,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.85
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.82
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.7
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.03
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.72
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.83
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.3
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
521887,Lancoed Winch Wen,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.19
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.19
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.77
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,133.3
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.8
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.75
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.41
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.9
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
521887,Lancoed Winch Wen,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.82
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.79
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.89
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,133.1
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.46
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.66
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.87
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.7
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.21
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.52
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.7
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
521887,Lancoed Winch Wen,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.22
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.54
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.69
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.98
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.06
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.13
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.24
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.66
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
521887,Lancoed Winch Wen,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.61
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.91
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.22
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.9
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.87
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.58
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.0
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.48
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.12
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.97
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
521887,Lancoed Winch Wen,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.02
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.46
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,33.7
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.9
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.5
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,144.3
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.31
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.07
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.36
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.25
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.52
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
521887,Lancoed Winch Wen,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.24
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.25
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.43
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.8
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.7
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.56
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.72
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
