Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.75
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.34
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.09
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
521887,Lancoed Winch Wen,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.35
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.47
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.15
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.8
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.7
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.23
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.35
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.52
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.83
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.3
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
521887,Lancoed Winch Wen,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.1
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.55
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.01
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.5
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.3
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.04
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.12
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.49
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.2
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.09
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
521887,Lancoed Winch Wen,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.36
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.13
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.22
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,134.0
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.41
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.26
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.94
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.42
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
521887,Lancoed Winch Wen,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.78
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.29
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.06
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.56
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.43
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.5
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.86
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
521887,Lancoed Winch Wen,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.94
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.96
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.89
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.01
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.5
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
521887,Lancoed Winch Wen,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.16
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.58
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.73
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.1
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.55
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.34
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.08
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.76
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
521887,Lancoed Winch Wen,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.02
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.26
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.13
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.79
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
521887,Lancoed Winch Wen,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
