Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.21
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.18
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.0
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.6
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.63
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.82
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.03
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,34.3
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
521887,Lancoed Winch Wen,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.58
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.81
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.04
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.04
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.2
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
521887,Lancoed Winch Wen,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.66
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.16
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.96
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.9
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.5
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
521887,Lancoed Winch Wen,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.7
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.12
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.91
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.24
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.5
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.1
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
521887,Lancoed Winch Wen,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.75
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.39
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.3
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.07
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.98
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.22
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
521887,Lancoed Winch Wen,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.14
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.07
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.95
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.05
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.72
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.0
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
521887,Lancoed Winch Wen,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.87
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.92
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.09
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.06
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.06
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.35
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,33.9
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
521887,Lancoed Winch Wen,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.47
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.1
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.11
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.7
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.1
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.46
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
