Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.68
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
521887,Lancoed Winch Wen,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.83
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.96
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.85
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.6
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.12
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.19
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
521887,Lancoed Winch Wen,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.61
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.26
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.83
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.48
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.01
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.8
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.06
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.46
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
521887,Lancoed Winch Wen,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.78
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.8
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.43
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.76
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.01
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,33.7
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.51
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.87
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
521887,Lancoed Winch Wen,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.01
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.38
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.79
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.11
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.64
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.6
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.47
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
521887,Lancoed Winch Wen,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.16
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.22
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.62
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.54
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.2
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.39
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.75
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
521887,Lancoed Winch Wen,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.61
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.34
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.45
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.58
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.81
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.63
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.53
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.5
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.23
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
521887,Lancoed Winch Wen,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.26
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.67
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.45
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.15
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.94
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.29
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.3
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
521887,Lancoed Winch Wen,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.87
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.92
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.7
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.53
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
