Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.1
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.39
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.0
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.64
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.48
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
521887,Lancoed Winch Wen,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.4
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.2
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.28
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.37
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.72
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.89
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.27
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
521887,Lancoed Winch Wen,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.2
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.94
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.86
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.58
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.0
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.14
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.7
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.75
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.01
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
521887,Lancoed Winch Wen,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.08
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.25
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.63
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.1
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.82
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.78
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.2
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.85
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
521887,Lancoed Winch Wen,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.83
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.45
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.59
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.3
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.69
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.51
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
521887,Lancoed Winch Wen,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.52
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.85
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.7
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.6
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.47
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.52
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
521887,Lancoed Winch Wen,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.92
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.54
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.76
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.11
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.17
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
521887,Lancoed Winch Wen,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.11
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.24
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.0
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.94
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.1
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
