Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
521887,Lancoed Winch Wen,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.95
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.39
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.65
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.13
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.52
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.21
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
521887,Lancoed Winch Wen,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.11
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.91
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.96
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.66
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.41
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.34
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
521887,Lancoed Winch Wen,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.94
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.75
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.11
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.88
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.69
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
521887,Lancoed Winch Wen,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.29
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.98
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.02
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.18
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
521887,Lancoed Winch Wen,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.16
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.99
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.08
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.16
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.01
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
521887,Lancoed Winch Wen,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.07
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.82
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
521887,Lancoed Winch Wen,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.73
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.48
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.38
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.2
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.72
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.79
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.13
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.1
