Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.53
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
521887,Lancoed Winch Wen,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.76
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.02
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.58
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.42
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.17
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.82
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.42
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.8
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.62
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
521887,Lancoed Winch Wen,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.89
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.29
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.71
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.75
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
521887,Lancoed Winch Wen,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.69
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.78
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.37
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
521887,Lancoed Winch Wen,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.42
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.19
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.94
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
521887,Lancoed Winch Wen,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.9
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.27
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.58
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.1
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.08
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
521887,Lancoed Winch Wen,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.97
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.17
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.2
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.57
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
