Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
521887,Lancoed Winch Wen,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.99
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.97
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.8
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.04
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.83
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
521887,Lancoed Winch Wen,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.66
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.37
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.64
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.79
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
521887,Lancoed Winch Wen,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.17
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.75
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
521887,Lancoed Winch Wen,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.67
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.46
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.59
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.47
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.02
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.15
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.99
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
521887,Lancoed Winch Wen,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.3
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.68
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.69
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.52
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.27
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.35
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
521887,Lancoed Winch Wen,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.41
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.73
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.31
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.04
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.57
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.27
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
521887,Lancoed Winch Wen,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.55
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.28
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.79
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.73
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.3
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.46
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
521887,Lancoed Winch Wen,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.24
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.77
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.18
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.1
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.5
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.99
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.3
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
