Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.2
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
521887,Lancoed Winch Wen,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.52
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.68
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.78
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.93
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.89
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
521887,Lancoed Winch Wen,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.41
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.53
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.07
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.6
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.2
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.13
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.4
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
521887,Lancoed Winch Wen,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.08
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.55
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.55
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.15
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.5
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.46
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.01
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.22
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
521887,Lancoed Winch Wen,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.14
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.4
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.38
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.82
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.5
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.56
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
521887,Lancoed Winch Wen,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.83
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.25
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.39
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.69
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.7
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.6
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.64
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.43
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.82
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.69
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
521887,Lancoed Winch Wen,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.92
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.2
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.73
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.89
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.23
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.0
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.79
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
521887,Lancoed Winch Wen,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.92
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.53
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.5
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.52
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.01
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
521887,Lancoed Winch Wen,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.83
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.43
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.64
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.14
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.3
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.3
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.38
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.07
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.1
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
