Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.77
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.16
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
521887,Lancoed Winch Wen,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.0
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.15
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.63
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.6
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.31
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.83
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.54
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.26
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.03
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
521887,Lancoed Winch Wen,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.05
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.5
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.41
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.5
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.02
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.21
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.37
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
521887,Lancoed Winch Wen,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.04
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.2
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.6
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.4
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.69
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.4
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.89
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
521887,Lancoed Winch Wen,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.59
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.4
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.81
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.93
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.3
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.46
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
521887,Lancoed Winch Wen,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.19
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.57
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.25
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.7
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.29
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.32
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.52
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.3
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.71
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
521887,Lancoed Winch Wen,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.81
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.16
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.01
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.3
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.32
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.2
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
521887,Lancoed Winch Wen,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.66
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.63
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.61
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.1
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.8
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.0
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.1
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.17
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
521887,Lancoed Winch Wen,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.37
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.44
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.12
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.4
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.52
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.83
