Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.44
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
521887,Lancoed Winch Wen,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.38
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.8
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.42
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.25
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.9
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.6
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.1
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.61
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.95
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.91
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.37
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.45
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
521887,Lancoed Winch Wen,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.46
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.98
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.42
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.3
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.72
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.54
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.1
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.13
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.6
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.22
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
521887,Lancoed Winch Wen,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.12
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.5
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.58
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,138.3
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,122.7
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.37
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.34
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.44
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.92
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.81
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
521887,Lancoed Winch Wen,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.84
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.19
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.44
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.2
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.36
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.4
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.32
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.79
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
521887,Lancoed Winch Wen,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.84
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.27
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.16
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.6
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
521887,Lancoed Winch Wen,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.37
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.13
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.35
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,134.1
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.76
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.12
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.07
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.42
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
521887,Lancoed Winch Wen,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.54
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.31
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.51
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.4
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.6
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.09
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.65
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.51
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.3
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,27.0
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.56
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
521887,Lancoed Winch Wen,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
