Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.96
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.01
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.97
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.6
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.1
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
521887,Lancoed Winch Wen,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.8
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.4
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.81
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,27.1
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.53
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.82
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.93
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.7
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,27.2
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.12
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.17
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.38
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.11
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.74
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,27.3
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.57
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.02
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.34
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.71
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,27.4
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.76
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.91
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.05
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.91
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.65
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.44
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.33
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.5
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.09
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.28
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,27.5
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.94
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.1
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.3
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.34
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.96
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,27.6
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
