Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.22
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.48
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.96
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.27
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.5
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.36
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.4
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,27.7
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.4
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.35
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.9
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,27.8
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
521887,Lancoed Winch Wen,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.32
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.8
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.95
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,27.9
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.73
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.55
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.11
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,28.1
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
521887,Lancoed Winch Wen,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.24
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.54
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.54
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.23
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.83
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.66
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
521887,Lancoed Winch Wen,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.18
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.77
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.07
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.62
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.24
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.69
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.73
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
