Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.11
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.29
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.36
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.43
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.19
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.82
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.7
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.67
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.67
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.78
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.3
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.09
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.82
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.8
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.05
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.91
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.1
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
521887,Lancoed Winch Wen,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.16
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.65
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
521887,Lancoed Winch Wen,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.97
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.8
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.81
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.95
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.08
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
521887,Lancoed Winch Wen,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.54
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.75
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.16
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.0
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
521887,Lancoed Winch Wen,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.05
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.9
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.51
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
