Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.9
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.01
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.17
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.56
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.82
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.01
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.7
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.0
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.41
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
521887,Lancoed Winch Wen,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.78
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.33
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.03
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.72
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.81
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
521887,Lancoed Winch Wen,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.31
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.6
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.13
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
521887,Lancoed Winch Wen,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.37
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.82
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.24
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.08
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.64
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.49
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.42
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.96
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.67
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.48
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.9
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.3
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.77
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.1
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.81
