Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.3
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.09
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.24
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.25
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.3
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.86
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.77
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.18
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.27
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.19
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.2
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.17
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.61
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
521887,Lancoed Winch Wen,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.48
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.95
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.36
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.5
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.86
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.11
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.74
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.74
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.37
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.58
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.04
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
521887,Lancoed Winch Wen,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.47
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.55
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.72
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.08
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
521887,Lancoed Winch Wen,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.68
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.68
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.91
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.04
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.16
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.94
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.4
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.11
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
