Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
521887,Lancoed Winch Wen,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.59
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.64
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.61
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.49
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.42
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.55
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
521887,Lancoed Winch Wen,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.6
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.24
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.51
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.3
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.5
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.98
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.43
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
521887,Lancoed Winch Wen,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.4
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.23
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.05
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.9
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.69
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.13
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
521887,Lancoed Winch Wen,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.85
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.08
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.68
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.56
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
521887,Lancoed Winch Wen,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.56
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.34
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.48
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.8
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.63
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.12
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.12
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.26
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.67
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.94
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.87
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.06
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.63
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.09
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.58
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.91
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
521887,Lancoed Winch Wen,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.66
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.11
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.56
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.4
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.16
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.83
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
