Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
521887,Lancoed Winch Wen,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.5
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.22
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.36
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.8
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.6
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.08
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.2
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.43
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
521887,Lancoed Winch Wen,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.53
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.99
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.01
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.31
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
521887,Lancoed Winch Wen,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.27
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.23
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.42
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.9
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.2
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.21
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
521887,Lancoed Winch Wen,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.35
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.04
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.71
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.0
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.47
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.44
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.1
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
521887,Lancoed Winch Wen,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.74
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.52
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.62
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.9
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.41
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.02
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
521887,Lancoed Winch Wen,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.08
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.85
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.91
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.6
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.7
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.94
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.46
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.3
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.32
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
521887,Lancoed Winch Wen,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.17
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.43
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.54
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.81
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.15
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.69
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
521887,Lancoed Winch Wen,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.97
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.4
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.57
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.71
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.57
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.0
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
