Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.64
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
521887,Lancoed Winch Wen,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.7
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.1
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.17
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.32
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.41
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.98
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.04
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
521887,Lancoed Winch Wen,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.86
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.42
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.14
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.1
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.33
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.28
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.91
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.73
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
521887,Lancoed Winch Wen,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.53
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.05
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.94
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.01
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.36
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.8
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
521887,Lancoed Winch Wen,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.17
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.45
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.83
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.2
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.87
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.65
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.5
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.99
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.45
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.43
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
521887,Lancoed Winch Wen,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.67
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.55
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.05
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.6
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.2
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.19
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.78
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.83
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.49
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
521887,Lancoed Winch Wen,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.43
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.44
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.07
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.88
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.47
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.27
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.49
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
521887,Lancoed Winch Wen,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.48
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.67
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.47
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.9
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.9
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,136.0
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.03
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.19
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.95
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.44
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.72
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.37
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
521887,Lancoed Winch Wen,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.23
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.12
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.49
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.3
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.1
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
