Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.25
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.67
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.18
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.1
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.41
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.62
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
521887,Lancoed Winch Wen,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.0
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.68
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.62
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.56
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.5
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.15
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.45
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.68
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
521887,Lancoed Winch Wen,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.73
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.72
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.82
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.24
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.92
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.01
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.92
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.64
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
521887,Lancoed Winch Wen,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.74
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.0
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.25
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,154.6
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.57
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.16
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.45
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.0
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.86
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.48
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
521887,Lancoed Winch Wen,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.39
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.18
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.85
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.3
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.2
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.75
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.13
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.9
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.09
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.33
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.69
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
521887,Lancoed Winch Wen,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.58
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.61
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.25
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.6
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.0
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.17
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.67
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.9
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.68
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.29
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.08
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
521887,Lancoed Winch Wen,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.46
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.88
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.94
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.4
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.77
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.13
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.16
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.44
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.01
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
521887,Lancoed Winch Wen,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.12
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.73
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.94
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.04
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.79
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.94
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.13
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.92
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
