Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
521887,Lancoed Winch Wen,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.45
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.55
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.21
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.2
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.61
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
521887,Lancoed Winch Wen,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.1
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.08
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.17
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.9
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.7
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.95
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.59
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.7
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.03
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
521887,Lancoed Winch Wen,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,36.12
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.28
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.63
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,154.5
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.9
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.69
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.93
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.91
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.1
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.78
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.47
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
521887,Lancoed Winch Wen,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.94
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.48
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.09
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.4
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,138.0
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.75
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.43
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,59.4
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.8
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.65
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.46
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
521887,Lancoed Winch Wen,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.45
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.49
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.74
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.87
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.0
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.69
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
521887,Lancoed Winch Wen,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.62
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.07
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.06
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.0
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.2
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.63
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.85
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.54
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.19
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.91
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.55
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
521887,Lancoed Winch Wen,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.69
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.71
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.04
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,143.7
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.8
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.13
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.63
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.2
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.79
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
521887,Lancoed Winch Wen,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.88
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.19
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.46
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,135.8
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.59
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.6
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
