Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.44
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
521887,Lancoed Winch Wen,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.15
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.83
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.26
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.4
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.49
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.27
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.99
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.59
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.08
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.2
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
521887,Lancoed Winch Wen,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.22
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.21
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.11
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.5
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.6
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.07
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.92
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.99
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
521887,Lancoed Winch Wen,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.44
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.92
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.81
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,122.4
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.93
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.1
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
521887,Lancoed Winch Wen,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.04
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.96
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.19
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.9
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.36
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.82
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.84
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.34
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.95
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.99
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
521887,Lancoed Winch Wen,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.43
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.29
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.19
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.7
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.8
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.54
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.41
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.91
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.8
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
521887,Lancoed Winch Wen,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.31
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.71
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.33
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.8
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.8
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.83
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
521887,Lancoed Winch Wen,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.27
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.96
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.87
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.92
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.94
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
521887,Lancoed Winch Wen,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.16
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.66
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.72
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.56
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.79
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
