Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.65
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.58
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
521887,Lancoed Winch Wen,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.33
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.1
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.25
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.9
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.4
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.49
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.57
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
521887,Lancoed Winch Wen,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.85
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.39
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.45
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.52
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.88
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.14
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.31
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.34
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
521887,Lancoed Winch Wen,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.5
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.53
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.28
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.45
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.94
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.65
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.23
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.41
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.63
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
521887,Lancoed Winch Wen,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.55
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.12
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.22
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.78
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.57
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.27
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
521887,Lancoed Winch Wen,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.92
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.07
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.81
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.7
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.81
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.81
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
521887,Lancoed Winch Wen,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.88
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.99
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.01
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.1
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.77
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.46
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.65
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.59
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
521887,Lancoed Winch Wen,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.98
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.11
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.13
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.76
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.9
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.07
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
521887,Lancoed Winch Wen,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.57
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.01
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.45
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.6
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.59
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.73
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
