Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.5
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.76
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
521887,Lancoed Winch Wen,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.96
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.77
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.35
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.9
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.0
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.44
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.24
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.42
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.14
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
521887,Lancoed Winch Wen,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.47
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.98
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.56
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.47
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.02
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.71
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.88
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.03
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.22
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
521887,Lancoed Winch Wen,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.46
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.92
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.68
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.8
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.09
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.62
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.49
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.67
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
521887,Lancoed Winch Wen,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.7
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.57
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.55
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.94
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.39
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.8
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.59
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.21
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
521887,Lancoed Winch Wen,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.29
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.07
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.07
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,134.9
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.5
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.4
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.16
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.81
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.42
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
521887,Lancoed Winch Wen,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.42
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.83
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.7
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.5
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.9
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.23
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.61
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
521887,Lancoed Winch Wen,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.32
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.24
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.43
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.0
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.5
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.04
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.78
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.1
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.31
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.16
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
521887,Lancoed Winch Wen,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
