Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.16
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.46
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.06
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.5
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.66
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.83
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.78
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
521887,Lancoed Winch Wen,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.6
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.05
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.45
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.83
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.01
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
521887,Lancoed Winch Wen,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.8
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.58
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.3
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.3
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.09
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.36
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.93
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.79
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
521887,Lancoed Winch Wen,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.89
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.09
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.66
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.6
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.6
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.89
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.7
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.87
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.49
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
521887,Lancoed Winch Wen,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.41
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.08
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.41
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.47
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.71
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.0
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.2
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.8
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.3
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.7
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.67
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.17
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
521887,Lancoed Winch Wen,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.28
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.24
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.42
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.54
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.55
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.73
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.4
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.86
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.52
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.35
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.95
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.21
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
521887,Lancoed Winch Wen,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.96
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.51
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.55
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.6
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.73
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
521887,Lancoed Winch Wen,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.24
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.83
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.53
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.71
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.99
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.7
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.47
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.25
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
