Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.98
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
521887,Lancoed Winch Wen,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.6
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.32
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.59
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.69
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.84
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.7
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.81
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.17
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.24
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.96
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
521887,Lancoed Winch Wen,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.68
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.32
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.54
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.4
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.8
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.84
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.21
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.09
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.56
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
521887,Lancoed Winch Wen,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.44
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.85
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.28
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.07
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.9
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.43
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.83
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
521887,Lancoed Winch Wen,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.92
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.65
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.46
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.57
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,48.7
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.9
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.98
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.96
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
521887,Lancoed Winch Wen,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.05
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.88
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.35
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.1
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
521887,Lancoed Winch Wen,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.25
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.82
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.08
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.31
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,108.2
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.98
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.52
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
521887,Lancoed Winch Wen,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.33
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.71
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.53
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.17
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.3
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.48
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.16
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.12
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.13
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.83
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
521887,Lancoed Winch Wen,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.11
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.9
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.85
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.29
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.84
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.5
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.76
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
