Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.17
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
521887,Lancoed Winch Wen,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.94
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.18
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.09
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.28
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.25
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.1
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.18
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.92
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.7
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.21
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.57
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
521887,Lancoed Winch Wen,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.87
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.11
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.31
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.05
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.98
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.41
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.6
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.6
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.72
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.34
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.71
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
521887,Lancoed Winch Wen,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.86
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.58
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.35
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.14
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.84
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.9
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.0
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.43
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.76
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.58
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.36
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
521887,Lancoed Winch Wen,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.78
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.24
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.84
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.23
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.1
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.47
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.09
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.05
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.66
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
521887,Lancoed Winch Wen,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.41
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.34
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.25
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.39
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.1
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.9
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.36
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.46
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.5
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.1
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.68
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.84
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
521887,Lancoed Winch Wen,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.25
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.25
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.14
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.78
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.65
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.46
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.57
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
521887,Lancoed Winch Wen,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.45
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.55
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.14
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.5
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.52
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,139.4
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.04
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.85
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.15
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
521887,Lancoed Winch Wen,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.34
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.23
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.4
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.85
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.24
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.3
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.15
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.88
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
