Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.53
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.77
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
521887,Lancoed Winch Wen,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.55
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.56
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.94
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.35
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,137.0
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.5
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.37
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.18
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.89
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.62
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
521887,Lancoed Winch Wen,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.12
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.16
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.66
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.23
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.41
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,146.9
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,118.3
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.83
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.38
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.47
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.03
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
521887,Lancoed Winch Wen,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.96
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.89
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.89
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.34
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.2
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.02
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.85
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.44
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.84
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.92
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.74
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
521887,Lancoed Winch Wen,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.73
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.01
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.31
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.83
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.4
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.29
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.44
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.58
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.07
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
521887,Lancoed Winch Wen,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.76
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.09
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.67
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.26
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.3
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,65.9
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,147.2
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.11
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.75
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.68
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
521887,Lancoed Winch Wen,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.45
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.97
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.45
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.38
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.7
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.5
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.12
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.74
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.05
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.05
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
521887,Lancoed Winch Wen,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.14
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.12
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.9
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.97
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.1
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.51
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.59
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.59
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.27
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
521887,Lancoed Winch Wen,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.04
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.06
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.68
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.43
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.77
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.6
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.7
