Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.38
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.69
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.42
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.01
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.19
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.13
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
521887,Lancoed Winch Wen,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.0
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.76
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.31
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.5
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.44
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.38
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
521887,Lancoed Winch Wen,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.57
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.84
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.1
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.52
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.49
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
521887,Lancoed Winch Wen,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.2
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.89
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.2
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.37
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.0
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.02
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.9
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.25
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
521887,Lancoed Winch Wen,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.07
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.76
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.83
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.1
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.7
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.3
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.96
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.92
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.67
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.96
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
521887,Lancoed Winch Wen,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.02
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.63
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.95
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.6
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.18
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
521887,Lancoed Winch Wen,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.11
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.77
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.94
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.73
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.26
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.45
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.41
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
