Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
521887,Lancoed Winch Wen,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.56
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.29
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.23
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.2
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.5
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.14
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.95
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.65
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.31
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
521887,Lancoed Winch Wen,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.47
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.38
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.41
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,104.6
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.2
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.92
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.64
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.36
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.09
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
521887,Lancoed Winch Wen,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.82
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.09
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.39
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.8
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.69
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.6
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.81
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.72
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
521887,Lancoed Winch Wen,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.07
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.54
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.82
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.6
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.79
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.26
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,29.8
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.27
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.97
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
521887,Lancoed Winch Wen,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.67
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.28
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.12
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.12
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.84
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.25
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.32
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
521887,Lancoed Winch Wen,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.15
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.47
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.18
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
521887,Lancoed Winch Wen,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.86
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.0
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.59
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.77
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.29
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.26
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.32
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
