Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.71
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.01
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.84
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.4
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
521887,Lancoed Winch Wen,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.85
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.95
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.46
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.49
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.5
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.17
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
521887,Lancoed Winch Wen,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.81
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.49
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.47
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
521887,Lancoed Winch Wen,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.16
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.5
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,30.3
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.22
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.47
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.5
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
521887,Lancoed Winch Wen,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.32
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.36
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.37
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.96
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
521887,Lancoed Winch Wen,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.12
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.82
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.27
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
