Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,30.5
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.19
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.41
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.13
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.79
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.17
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.77
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,30.7
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
521887,Lancoed Winch Wen,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.19
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.96
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
521887,Lancoed Winch Wen,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.14
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.65
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.54
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,30.9
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
521887,Lancoed Winch Wen,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.96
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.69
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.51
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.3
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
521887,Lancoed Winch Wen,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.21
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.14
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.75
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.6
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,31.0
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.8
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.76
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.83
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.5
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.61
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.93
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
521887,Lancoed Winch Wen,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.94
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.4
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.54
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.7
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
