Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
521887,Lancoed Winch Wen,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.1
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.51
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
521887,Lancoed Winch Wen,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.19
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.33
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.81
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
521887,Lancoed Winch Wen,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.66
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.24
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.02
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.11
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.86
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.42
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.2
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.98
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.82
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.49
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.44
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
521887,Lancoed Winch Wen,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.96
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.4
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.0
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.5
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.46
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.85
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.56
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
521887,Lancoed Winch Wen,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
