Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.34
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.77
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.53
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
521887,Lancoed Winch Wen,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.27
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.53
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
521887,Lancoed Winch Wen,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.66
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.08
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
521887,Lancoed Winch Wen,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.33
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.99
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.89
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.4
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.4
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.98
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.29
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.86
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.7
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
521887,Lancoed Winch Wen,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.68
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.33
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.33
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.1
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.3
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.59
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
521887,Lancoed Winch Wen,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.85
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.65
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.79
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.64
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.5
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.4
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.56
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.46
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.6
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
521887,Lancoed Winch Wen,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.6
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.64
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.43
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.8
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.3
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.99
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.13
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.6
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.32
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.35
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.3
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.61
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.01
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,32.7
