Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
521887,Lancoed Winch Wen,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.24
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.11
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.93
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.47
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
521887,Lancoed Winch Wen,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.98
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.43
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.43
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.19
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.44
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.21
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.58
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.2
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.56
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.18
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.33
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.65
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.98
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.51
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.63
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
521887,Lancoed Winch Wen,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.54
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.88
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.82
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.9
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.89
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.56
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
521887,Lancoed Winch Wen,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.57
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.52
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.08
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.84
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.85
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
521887,Lancoed Winch Wen,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.5
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.68
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.77
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.22
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.41
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.13
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.67
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
521887,Lancoed Winch Wen,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.05
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.22
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.42
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.4
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.5
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.9
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
