Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
521887,Lancoed Winch Wen,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.84
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.22
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.41
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.71
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.43
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.87
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.08
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.1
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.6
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.49
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.0
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.55
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
521887,Lancoed Winch Wen,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.15
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.98
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.01
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.92
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.36
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.8
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
521887,Lancoed Winch Wen,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.5
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.4
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.3
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.2
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.08
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.9
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.53
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.14
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
521887,Lancoed Winch Wen,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.41
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.86
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.84
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.2
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.45
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.22
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.31
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.15
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
521887,Lancoed Winch Wen,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.77
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.44
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.69
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.8
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.45
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.2
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.48
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
521887,Lancoed Winch Wen,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.33
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.04
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.69
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.8
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.8
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.07
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
521887,Lancoed Winch Wen,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.04
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.59
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.68
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.3
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.6
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.29
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.5
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.43
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
