Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.26
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
521887,Lancoed Winch Wen,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.61
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.78
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.84
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.7
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.3
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.05
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.09
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.89
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.13
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.66
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.9
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
521887,Lancoed Winch Wen,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.75
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.16
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.14
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,58.1
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.4
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,137.4
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.02
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.02
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.57
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.86
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.7
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.92
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
521887,Lancoed Winch Wen,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.71
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.38
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.12
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.1
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.41
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.95
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.77
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.06
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.83
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
521887,Lancoed Winch Wen,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.44
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.87
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.3
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.9
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.6
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.1
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.07
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.88
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.4
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.46
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.76
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.65
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
521887,Lancoed Winch Wen,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.46
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.62
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.11
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,130.0
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.6
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,129.6
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.38
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.43
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.99
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.7
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.8
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.04
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
521887,Lancoed Winch Wen,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.48
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.62
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.53
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.07
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.3
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.66
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.04
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.55
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.23
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.56
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
521887,Lancoed Winch Wen,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.31
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.81
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.08
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,59.7
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,133.5
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,137.9
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.95
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.1
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.33
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.21
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.78
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.34
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
521887,Lancoed Winch Wen,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.37
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.45
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.83
