Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,60.1
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,138.6
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.9
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.59
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.94
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.28
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.3
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.27
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.05
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
521887,Lancoed Winch Wen,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.1
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.79
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.09
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,57.9
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.8
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.9
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.91
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.76
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.01
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.97
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.52
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
521887,Lancoed Winch Wen,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.55
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.99
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.54
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,134.6
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.11
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.4
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.82
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.5
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.61
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
521887,Lancoed Winch Wen,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.98
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.67
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.13
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.1
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,121.1
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.42
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.06
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.77
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.34
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
521887,Lancoed Winch Wen,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.77
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.08
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.52
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,58.2
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,108.4
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,135.3
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.48
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.14
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.2
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.59
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
521887,Lancoed Winch Wen,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,36.16
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.29
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,31.29
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,154.1
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,134.4
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.73
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.77
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.68
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.72
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,67.7
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.4
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.91
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.94
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
521887,Lancoed Winch Wen,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.86
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.53
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.35
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,136.6
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.7
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.26
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.71
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.25
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.08
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.33
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.54
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
521887,Lancoed Winch Wen,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.5
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.6
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.34
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,147.8
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,122.3
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,126.8
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.42
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.11
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.26
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.21
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.1
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
