Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.57
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.91
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
521887,Lancoed Winch Wen,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.87
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.25
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.06
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.19
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.73
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,150.0
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.54
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.97
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.38
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.56
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.06
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
521887,Lancoed Winch Wen,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.03
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.84
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.81
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.0
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.95
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.59
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.61
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.95
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
521887,Lancoed Winch Wen,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,36.08
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.64
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.65
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,68.9
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,154.4
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.4
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.71
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.9
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.4
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.77
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.28
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
521887,Lancoed Winch Wen,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.63
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.24
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.71
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,148.2
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.9
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.79
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.78
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.55
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.76
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.39
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
521887,Lancoed Winch Wen,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.64
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.62
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.23
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,59.0
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.8
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.9
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.79
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.62
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.75
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.2
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.39
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.93
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
521887,Lancoed Winch Wen,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.17
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.41
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.35
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,122.8
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.1
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.3
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.57
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.72
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.61
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
521887,Lancoed Winch Wen,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.7
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,38.27
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,32.38
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.96
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,64.0
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,163.2
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,137.9
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.2
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.35
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.05
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.69
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.45
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.6
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.9
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.27
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.25
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
521887,Lancoed Winch Wen,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.84
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.06
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,34.81
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,35.04
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.63
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,148.8
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,149.5
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.28
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.87
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.89
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.8
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
