Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.17
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.47
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
521887,Lancoed Winch Wen,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.07
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.34
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.97
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.1
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,122.0
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.7
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.33
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.31
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.34
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.21
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
521887,Lancoed Winch Wen,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.44
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.27
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.49
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.43
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.1
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.7
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.28
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.92
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.76
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.42
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
521887,Lancoed Winch Wen,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.33
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.76
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.8
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,138.1
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.7
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.92
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.79
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.3
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.21
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.58
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
521887,Lancoed Winch Wen,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.05
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.85
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.15
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.28
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.75
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,129.1
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,99.7
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.7
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.4
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.63
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.42
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.5
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,32.4
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.5
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
521887,Lancoed Winch Wen,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.74
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.35
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.65
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,117.1
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.6
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.27
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.3
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.9
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.2
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.8
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
521887,Lancoed Winch Wen,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.4
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.76
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.33
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.9
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,113.4
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.8
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.1
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.97
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.17
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
521887,Lancoed Winch Wen,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.56
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.23
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.53
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.4
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.6
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.91
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.28
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
521887,Lancoed Winch Wen,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.32
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.03
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.46
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.3
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.9
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.48
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.4
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.4
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
