Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.88
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.82
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
521887,Lancoed Winch Wen,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.36
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.14
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.59
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.03
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.9
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.3
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.4
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.91
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
521887,Lancoed Winch Wen,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.54
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.5
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.18
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.45
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.1
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.4
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.39
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.99
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.06
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.33
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
521887,Lancoed Winch Wen,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.62
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.72
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.97
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.5
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.71
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.24
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.61
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
521887,Lancoed Winch Wen,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.52
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.64
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.56
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.8
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
521887,Lancoed Winch Wen,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.91
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.87
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.66
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.8
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.84
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.51
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.63
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
521887,Lancoed Winch Wen,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.69
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.53
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.59
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.9
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.6
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.68
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.2
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.74
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
521887,Lancoed Winch Wen,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.16
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.57
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.32
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.5
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.94
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
521887,Lancoed Winch Wen,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.09
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.79
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.88
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
