Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.64
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.5
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.47
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
521887,Lancoed Winch Wen,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.76
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.8
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.71
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.8
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.5
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.75
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.39
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
521887,Lancoed Winch Wen,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.73
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.43
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.22
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.8
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.45
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.82
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
521887,Lancoed Winch Wen,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.91
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.3
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.1
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.97
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.91
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.6
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
521887,Lancoed Winch Wen,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.35
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.88
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.29
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.9
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.09
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.7
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.57
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
521887,Lancoed Winch Wen,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.02
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.83
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.48
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.42
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.8
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.1
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.48
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
521887,Lancoed Winch Wen,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.08
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.75
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.44
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.7
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.8
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.9
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.87
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.95
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
521887,Lancoed Winch Wen,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.78
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.07
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.6
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.88
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.3
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.7
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.1
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.8
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.23
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
