Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
521887,Lancoed Winch Wen,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.35
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.58
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.1
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.8
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
521887,Lancoed Winch Wen,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.05
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.62
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.1
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.46
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,55.7
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.2
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
521887,Lancoed Winch Wen,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.82
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.08
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.97
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.23
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.7
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.4
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.8
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.65
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.26
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.15
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.61
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
521887,Lancoed Winch Wen,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.62
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.41
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.67
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,118.4
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.1
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.61
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.23
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.0
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.21
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
521887,Lancoed Winch Wen,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.88
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.45
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.41
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,57.5
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.93
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,32.9
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
521887,Lancoed Winch Wen,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.1
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.54
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.09
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.3
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.3
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.17
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.6
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,32.8
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
521887,Lancoed Winch Wen,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.28
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.8
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.74
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.41
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,57.4
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.7
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.12
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,32.7
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.22
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.01
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
521887,Lancoed Winch Wen,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.88
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,22.83
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.64
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.32
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.8
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.14
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.23
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
