Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.5
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
521887,Lancoed Winch Wen,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.52
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.23
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.14
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.6
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.87
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.3
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
521887,Lancoed Winch Wen,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.63
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.09
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.16
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.55
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.4
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.36
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.7
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.43
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.31
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.1
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.94
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
521887,Lancoed Winch Wen,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.54
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.6
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.18
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.84
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.63
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.38
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.3
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.9
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
521887,Lancoed Winch Wen,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.6
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.19
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.6
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.42
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.77
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,65.6
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.5
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,101.0
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.67
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.85
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,63.4
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.8
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.26
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.46
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
521887,Lancoed Winch Wen,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,4.48
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.28
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.22
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.71
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.91
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.62
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.0
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,133.6
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.4
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.18
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.56
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.39
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.7
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.86
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
521887,Lancoed Winch Wen,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.29
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.25
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.15
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.73
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.42
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.48
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.9
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,122.1
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.5
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.49
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.39
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.6
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.49
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.82
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
521887,Lancoed Winch Wen,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.79
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.56
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.25
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.82
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.78
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.54
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.5
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.29
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.11
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.4
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.5
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.09
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
521887,Lancoed Winch Wen,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.41
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.27
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.65
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.93
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.93
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.07
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.7
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,132.1
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.26
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.62
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
