Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.4
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.18
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
521887,Lancoed Winch Wen,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.97
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.5
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.53
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.75
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.46
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.07
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,67.4
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,144.8
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.1
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.8
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.48
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.27
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.3
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.24
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
521887,Lancoed Winch Wen,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.05
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.04
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.4
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.11
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.52
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.57
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,117.7
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,131.6
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.4
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.34
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.2
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,31.2
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.07
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.16
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
521887,Lancoed Winch Wen,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.97
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.23
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.08
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.41
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.85
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,104.8
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.92
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.04
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.16
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,31.1
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.95
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
521887,Lancoed Winch Wen,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.15
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.28
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.23
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.45
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.49
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.08
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,59.2
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.0
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.2
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.97
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.43
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.8
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.11
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
521887,Lancoed Winch Wen,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.25
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.92
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.8
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.28
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.55
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.25
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.9
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.0
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.87
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.3
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.1
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.6
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.74
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
521887,Lancoed Winch Wen,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.4
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.77
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.8
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.87
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.73
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,60.7
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.8
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.2
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.61
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.77
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.3
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.4
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.38
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
521887,Lancoed Winch Wen,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.53
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.1
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.6
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.73
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.54
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,123.7
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.9
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.3
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.68
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,67.2
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.8
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.2
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.02
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
521887,Lancoed Winch Wen,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.68
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.43
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.85
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.96
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.34
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.97
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,124.4
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,126.7
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,118.5
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.52
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.7
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
