Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.2
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.1
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.18
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.99
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
521887,Lancoed Winch Wen,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.84
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.26
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.46
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,33.96
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,31.16
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.32
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,144.8
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,133.5
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.82
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.94
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.53
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.7
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.4
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.0
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.74
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.22
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.78
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
521887,Lancoed Winch Wen,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.85
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.67
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,39.83
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,31.75
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.6
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,62.0
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,169.7
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,135.4
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.3
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.2
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.23
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.59
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.8
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.4
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.9
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.9
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.99
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.12
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
521887,Lancoed Winch Wen,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.96
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.37
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.95
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,32.85
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,31.4
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.95
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.9
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,140.1
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,133.6
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.7
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.15
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.35
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.3
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.0
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.7
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.96
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.99
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
521887,Lancoed Winch Wen,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.18
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.17
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,27.83
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.65
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.65
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,56.4
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,119.5
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.3
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.9
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.68
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.23
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.9
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.48
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.06
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
521887,Lancoed Winch Wen,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.79
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.76
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.75
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.45
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.11
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,107.0
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.6
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.7
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.33
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.78
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.12
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.02
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
521887,Lancoed Winch Wen,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.56
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.81
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,35.84
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.41
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.87
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,155.3
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.3
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.46
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.28
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,61.4
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.27
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
521887,Lancoed Winch Wen,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.34
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,36.75
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,30.97
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.4
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,158.3
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,133.4
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,140.1
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.79
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.88
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.3
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.9
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.0
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.46
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.89
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.65
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
521887,Lancoed Winch Wen,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.61
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
