Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.46
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.75
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.59
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.6
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,119.8
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.6
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.29
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.28
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.66
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.2
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.82
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
521887,Lancoed Winch Wen,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.46
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.91
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,28.17
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.53
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.9
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,121.3
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.2
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.24
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.0
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.4
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.6
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.38
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.51
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
521887,Lancoed Winch Wen,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.33
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,31.15
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.91
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.63
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,133.9
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,111.7
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.4
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.83
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.39
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.12
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.93
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.35
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
521887,Lancoed Winch Wen,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.21
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.8
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.73
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.05
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,128.5
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,102.0
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.4
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.59
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.81
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.3
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.74
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.31
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
521887,Lancoed Winch Wen,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,30.79
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.26
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.6
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,131.7
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,112.2
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.3
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.61
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.66
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.48
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.35
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.97
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.02
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
521887,Lancoed Winch Wen,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.08
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.66
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,29.1
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.7
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,47.3
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.3
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,125.3
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.1
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.38
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.76
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.69
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
521887,Lancoed Winch Wen,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,25.55
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.27
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.36
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,110.6
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,113.2
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.1
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.74
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.02
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.11
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.21
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.43
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
521887,Lancoed Winch Wen,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.22
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.18
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,27.99
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.61
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,126.5
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,120.5
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,124.4
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.33
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.94
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.76
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.2
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.6
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
