Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.04
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.31
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
521887,Lancoed Winch Wen,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.32
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,29.6
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.5
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.25
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,127.4
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,105.5
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,138.9
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.8
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.68
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.42
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.1
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.6
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.33
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.61
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
521887,Lancoed Winch Wen,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.22
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.04
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,24.98
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.04
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,121.6
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,107.2
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.0
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.6
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.33
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.18
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.57
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
521887,Lancoed Winch Wen,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.54
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.03
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.3
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,105.9
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,90.8
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.7
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.2
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.57
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.96
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.2
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.69
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.21
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
521887,Lancoed Winch Wen,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,23.88
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.88
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.89
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,103.0
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.8
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.5
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.48
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.61
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.57
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.34
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.45
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
521887,Lancoed Winch Wen,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.64
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,28.93
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,26.49
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.33
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,125.4
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,114.8
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.14
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.71
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.75
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
521887,Lancoed Winch Wen,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,24.79
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,22.87
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.1
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,106.8
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.9
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.5
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.79
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
521887,Lancoed Winch Wen,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,26.92
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,25.81
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.72
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,114.7
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,109.6
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,127.3
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.49
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.95
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.84
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.5
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
521887,Lancoed Winch Wen,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.44
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.51
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.87
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.0
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.56
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
