Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.09
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
521887,Lancoed Winch Wen,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.4
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.43
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.96
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.4
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.2
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.3
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.89
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.15
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.07
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.88
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.19
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.25
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.6
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
521887,Lancoed Winch Wen,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.98
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.79
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.12
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.4
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
521887,Lancoed Winch Wen,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.24
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.01
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.1
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.1
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.88
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.75
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,28.3
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
521887,Lancoed Winch Wen,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,19.63
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.16
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.22
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.5
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.5
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.71
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
521887,Lancoed Winch Wen,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,21.82
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.07
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.93
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.7
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.9
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.43
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.4
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.23
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
521887,Lancoed Winch Wen,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.74
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.06
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.34
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.5
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.11
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
521887,Lancoed Winch Wen,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.76
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,18.64
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.01
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.7
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.1
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.35
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.63
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
