Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.5
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
521887,Lancoed Winch Wen,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.01
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.27
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.54
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.6
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.1
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.07
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.9
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
521887,Lancoed Winch Wen,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.37
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.12
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.8
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.8
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.17
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.24
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.6
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
521887,Lancoed Winch Wen,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.5
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.17
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.21
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.4
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.8
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.68
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,28.7
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
521887,Lancoed Winch Wen,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.87
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.43
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.61
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.9
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.6
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.37
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,28.8
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
521887,Lancoed Winch Wen,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.56
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.75
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.99
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.9
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.14
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,28.9
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
521887,Lancoed Winch Wen,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.77
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.52
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.36
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.0
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.6
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.68
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
521887,Lancoed Winch Wen,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.18
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.96
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.49
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.37
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.9
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.2
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.0
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
521887,Lancoed Winch Wen,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.88
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.31
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.71
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.2
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.4
