Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.51
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.35
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.6
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.1
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
521887,Lancoed Winch Wen,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.02
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.03
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.4
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.8
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.1
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.67
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.2
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
521887,Lancoed Winch Wen,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.1
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.34
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.46
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.0
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.3
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.83
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
521887,Lancoed Winch Wen,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.26
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.44
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.99
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.6
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.94
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.05
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.3
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
521887,Lancoed Winch Wen,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.03
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.98
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.97
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.15
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
521887,Lancoed Winch Wen,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.42
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.1
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.66
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.74
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.7
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.13
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,29.4
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
521887,Lancoed Winch Wen,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.88
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.66
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.88
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.4
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.1
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.27
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,29.5
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
521887,Lancoed Winch Wen,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.52
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.78
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.55
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.7
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.0
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.32
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.63
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,29.6
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
521887,Lancoed Winch Wen,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.07
